Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.82
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.84
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,transformer,,Temperature,C,8.8
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.93
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-03-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,transformer,,Temperature,C,8.8
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722936,Berwicks Lane - Marston Green,2023-03-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,transformer,,Temperature,C,9.0
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
722936,Berwicks Lane - Marston Green,2023-03-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,transformer,,Temperature,C,9.2
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.24
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.39
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722936,Berwicks Lane - Marston Green,2023-03-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,transformer,,Temperature,C,9.2
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.94
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
722936,Berwicks Lane - Marston Green,2023-03-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,transformer,,Temperature,C,9.3
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.2
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
722936,Berwicks Lane - Marston Green,2023-03-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,transformer,,Temperature,C,9.3
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
722936,Berwicks Lane - Marston Green,2023-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,transformer,,Temperature,C,9.4
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.32
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722936,Berwicks Lane - Marston Green,2023-03-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.24
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,transformer,,Temperature,C,9.4
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.53
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.07
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
722936,Berwicks Lane - Marston Green,2023-03-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.24
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,transformer,,Temperature,C,9.4
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.42
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.13
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
722936,Berwicks Lane - Marston Green,2023-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.83
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,transformer,,Temperature,C,9.4
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.12
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722936,Berwicks Lane - Marston Green,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.48
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.3
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,transformer,,Temperature,C,9.4
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.97
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.35
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
722936,Berwicks Lane - Marston Green,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.82
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
