Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,transformer,,Temperature,C,9.4
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.64
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.66
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.47
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
722936,Berwicks Lane - Marston Green,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.81
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.4
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,9.6
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.12
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.02
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.31
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
722936,Berwicks Lane - Marston Green,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.93
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.4
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,9.5
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.03
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.07
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.08
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
722936,Berwicks Lane - Marston Green,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.63
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.4
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.0
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,9.4
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.19
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.73
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.83
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
722936,Berwicks Lane - Marston Green,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.57
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.0
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,9.4
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.53
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.91
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.06
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
722936,Berwicks Lane - Marston Green,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.28
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,9.4
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.12
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.59
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722936,Berwicks Lane - Marston Green,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.04
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,9.5
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.73
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.37
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722936,Berwicks Lane - Marston Green,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.49
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,9.6
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.6
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
722936,Berwicks Lane - Marston Green,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.01
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.75
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,9.4
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.18
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.89
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.48
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
722936,Berwicks Lane - Marston Green,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.8
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.34
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.7
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.72
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,9.2
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.49
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.96
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.05
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
722936,Berwicks Lane - Marston Green,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.82
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.86
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.38
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.59
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,9.1
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.64
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.1
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.45
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
722936,Berwicks Lane - Marston Green,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.24
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.75
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,9.1
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.98
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.21
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.46
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
722936,Berwicks Lane - Marston Green,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.17
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.12
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.84
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,9.1
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.68
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.54
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.96
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
722936,Berwicks Lane - Marston Green,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
