Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.41
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.99
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.57
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.63
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.26
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,9.0
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.83
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.62
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.84
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
722936,Berwicks Lane - Marston Green,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.69
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.86
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.8
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,8.7
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.19
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.99
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.83
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
722936,Berwicks Lane - Marston Green,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.6
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.61
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.3
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.77
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,8.9
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.58
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.02
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.38
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
722936,Berwicks Lane - Marston Green,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.03
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.0
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.58
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.1
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.42
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,9.0
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.02
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.83
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
722936,Berwicks Lane - Marston Green,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.32
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.45
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.54
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.3
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,9.0
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.3
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.74
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.84
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
722936,Berwicks Lane - Marston Green,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.81
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.48
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.63
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.36
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,9.0
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.2
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.11
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.43
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
722936,Berwicks Lane - Marston Green,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.53
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.8
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,9.2
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.53
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.64
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
722936,Berwicks Lane - Marston Green,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.8
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,9.3
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.38
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.54
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.66
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
722936,Berwicks Lane - Marston Green,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.07
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.04
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,9.3
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.41
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.9
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.42
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
722936,Berwicks Lane - Marston Green,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.94
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.46
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,9.5
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.49
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.74
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.38
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
722936,Berwicks Lane - Marston Green,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,9.5
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.48
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.69
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
722936,Berwicks Lane - Marston Green,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.64
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.95
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,9.6
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.6
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.89
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
722936,Berwicks Lane - Marston Green,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722936,Berwicks Lane - Marston Green,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
722936,Berwicks Lane - Marston Green,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
722936,Berwicks Lane - Marston Green,2023-03-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
722936,Berwicks Lane - Marston Green,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722936,Berwicks Lane - Marston Green,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
722936,Berwicks Lane - Marston Green,2023-03-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,9.5
722936,Berwicks Lane - Marston Green,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
