Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,transformer,,Temperature,C,9.9
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.69
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.34
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722936,Berwicks Lane - Marston Green,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,transformer,,Temperature,C,10.0
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.13
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
722936,Berwicks Lane - Marston Green,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,transformer,,Temperature,C,10.0
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.17
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.4
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
722936,Berwicks Lane - Marston Green,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,transformer,,Temperature,C,10.2
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.6
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
722936,Berwicks Lane - Marston Green,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,transformer,,Temperature,C,10.4
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.45
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
722936,Berwicks Lane - Marston Green,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.48
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,transformer,,Temperature,C,10.4
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.37
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.46
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
722936,Berwicks Lane - Marston Green,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.71
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.97
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
722936,Berwicks Lane - Marston Green,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.04
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.41
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
722936,Berwicks Lane - Marston Green,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.17
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
722936,Berwicks Lane - Marston Green,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,transformer,,Temperature,C,10.4
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.77
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
722936,Berwicks Lane - Marston Green,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,transformer,,Temperature,C,10.4
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.59
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.71
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
722936,Berwicks Lane - Marston Green,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,transformer,,Temperature,C,10.4
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.72
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
722936,Berwicks Lane - Marston Green,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.24
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,transformer,,Temperature,C,10.3
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-03-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
