Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.91
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.77
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,transformer,,Temperature,C,9.5
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.34
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.51
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
722936,Berwicks Lane - Marston Green,2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.48
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,transformer,,Temperature,C,9.7
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.06
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.37
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
722936,Berwicks Lane - Marston Green,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.66
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,9.8
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.99
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.24
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.22
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
722936,Berwicks Lane - Marston Green,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.28
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.8
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,9.5
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.1
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.82
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.94
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
722936,Berwicks Lane - Marston Green,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.09
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.5
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,9.3
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.59
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.55
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
722936,Berwicks Lane - Marston Green,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.04
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.2
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,9.6
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.27
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.07
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.8
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
722936,Berwicks Lane - Marston Green,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.31
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,9.5
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.77
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.65
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.94
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
722936,Berwicks Lane - Marston Green,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.59
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.81
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.88
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,9.7
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.85
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.53
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.32
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
722936,Berwicks Lane - Marston Green,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.28
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.72
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.49
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.35
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,9.7
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.29
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.24
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.84
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
722936,Berwicks Lane - Marston Green,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.25
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.84
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.01
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.06
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.3
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,9.5
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.29
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.07
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
722936,Berwicks Lane - Marston Green,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.11
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.69
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.18
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,9.4
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.56
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.87
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
722936,Berwicks Lane - Marston Green,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.12
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.06
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.9
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.05
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,9.5
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.28
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.91
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.12
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
722936,Berwicks Lane - Marston Green,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.34
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,9.5
