Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.31
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.5
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.97
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
722936,Berwicks Lane - Marston Green,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.53
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.8
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,9.6
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.72
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.27
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.04
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
722936,Berwicks Lane - Marston Green,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.8
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.0
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,9.5
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.49
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.23
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.12
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
722936,Berwicks Lane - Marston Green,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.52
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,9.6
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.22
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.41
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
722936,Berwicks Lane - Marston Green,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.46
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.33
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,9.6
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.78
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.29
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
722936,Berwicks Lane - Marston Green,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.96
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.01
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,9.7
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.3
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.91
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.52
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
722936,Berwicks Lane - Marston Green,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.88
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.97
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,9.6
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.5
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.13
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.35
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
722936,Berwicks Lane - Marston Green,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.43
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.06
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,9.4
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.61
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.51
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.5
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
722936,Berwicks Lane - Marston Green,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.36
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.81
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.92
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.7
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.1
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.72
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,9.3
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.14
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.76
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.64
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
722936,Berwicks Lane - Marston Green,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.03
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.91
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.9
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.18
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,9.3
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.29
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.38
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.08
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
722936,Berwicks Lane - Marston Green,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.52
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.11
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.81
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,9.2
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.8
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.91
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
722936,Berwicks Lane - Marston Green,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.0
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.1
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,9.1
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.83
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.23
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.84
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
722936,Berwicks Lane - Marston Green,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.84
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.77
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.39
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.8
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,9.1
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.66
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.52
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.58
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
722936,Berwicks Lane - Marston Green,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
722936,Berwicks Lane - Marston Green,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.22
722936,Berwicks Lane - Marston Green,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
722936,Berwicks Lane - Marston Green,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.55
