Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
722936,Berwicks Lane - Marston Green,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
722936,Berwicks Lane - Marston Green,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
722936,Berwicks Lane - Marston Green,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
722936,Berwicks Lane - Marston Green,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,transformer,,Temperature,C,9.7
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.09
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
722936,Berwicks Lane - Marston Green,2023-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.07
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,transformer,,Temperature,C,9.6
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.92
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
722936,Berwicks Lane - Marston Green,2023-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.63
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,transformer,,Temperature,C,9.6
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.29
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.15
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
722936,Berwicks Lane - Marston Green,2023-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,transformer,,Temperature,C,9.7
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.4
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.97
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
722936,Berwicks Lane - Marston Green,2023-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,transformer,,Temperature,C,9.6
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.63
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.55
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
722936,Berwicks Lane - Marston Green,2023-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,transformer,,Temperature,C,9.6
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.07
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722936,Berwicks Lane - Marston Green,2023-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,transformer,,Temperature,C,9.6
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.95
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.61
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
722936,Berwicks Lane - Marston Green,2023-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,transformer,,Temperature,C,9.6
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.7
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.2
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
722936,Berwicks Lane - Marston Green,2023-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.35
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,transformer,,Temperature,C,9.6
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.5
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.78
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
722936,Berwicks Lane - Marston Green,2023-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.73
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,transformer,,Temperature,C,9.6
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.81
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.3
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
722936,Berwicks Lane - Marston Green,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.1
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,transformer,,Temperature,C,9.6
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.89
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.97
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722936,Berwicks Lane - Marston Green,2023-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,transformer,,Temperature,C,9.5
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.69
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.1
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
722936,Berwicks Lane - Marston Green,2023-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
