Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,transformer,,Temperature,C,9.5
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.55
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
722936,Berwicks Lane - Marston Green,2023-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,transformer,,Temperature,C,9.5
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.27
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.98
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
722936,Berwicks Lane - Marston Green,2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.31
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,transformer,,Temperature,C,9.6
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.03
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.53
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
722936,Berwicks Lane - Marston Green,2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,transformer,,Temperature,C,9.4
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.27
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.41
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.7
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
722936,Berwicks Lane - Marston Green,2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,transformer,,Temperature,C,9.2
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.05
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
722936,Berwicks Lane - Marston Green,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.1
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,transformer,,Temperature,C,9.1
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.25
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.59
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722936,Berwicks Lane - Marston Green,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,transformer,,Temperature,C,9.1
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.31
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.48
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
722936,Berwicks Lane - Marston Green,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,transformer,,Temperature,C,9.1
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.97
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.17
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
722936,Berwicks Lane - Marston Green,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,transformer,,Temperature,C,9.2
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.01
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.2
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.98
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
722936,Berwicks Lane - Marston Green,2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,transformer,,Temperature,C,9.0
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.95
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.89
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
722936,Berwicks Lane - Marston Green,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.63
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,transformer,,Temperature,C,9.0
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.7
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.52
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
722936,Berwicks Lane - Marston Green,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,transformer,,Temperature,C,9.0
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.82
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.28
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
722936,Berwicks Lane - Marston Green,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,transformer,,Temperature,C,8.9
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.51
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.44
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.52
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
