Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
722936,Berwicks Lane - Marston Green,2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,transformer,,Temperature,C,8.8
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.64
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.45
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
722936,Berwicks Lane - Marston Green,2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,transformer,,Temperature,C,8.7
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.71
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.68
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
722936,Berwicks Lane - Marston Green,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,transformer,,Temperature,C,8.6
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.55
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
722936,Berwicks Lane - Marston Green,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,transformer,,Temperature,C,8.6
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.75
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.17
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
722936,Berwicks Lane - Marston Green,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.83
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,transformer,,Temperature,C,8.6
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.07
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.2
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
722936,Berwicks Lane - Marston Green,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,transformer,,Temperature,C,8.6
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722936,Berwicks Lane - Marston Green,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,transformer,,Temperature,C,8.3
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.66
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722936,Berwicks Lane - Marston Green,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,transformer,,Temperature,C,8.2
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.42
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.48
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,transformer,,Temperature,C,8.2
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.5
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.87
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722936,Berwicks Lane - Marston Green,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,transformer,,Temperature,C,8.1
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.34
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.72
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
722936,Berwicks Lane - Marston Green,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,transformer,,Temperature,C,8.0
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.94
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.32
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,transformer,,Temperature,C,8.1
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.27
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.36
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
722936,Berwicks Lane - Marston Green,2023-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.3
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
