Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,transformer,,Temperature,C,8.0
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.02
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
722936,Berwicks Lane - Marston Green,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,8.0
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.14
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
722936,Berwicks Lane - Marston Green,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,transformer,,Temperature,C,8.0
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.04
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
722936,Berwicks Lane - Marston Green,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,transformer,,Temperature,C,8.0
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.08
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.81
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
722936,Berwicks Lane - Marston Green,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,transformer,,Temperature,C,8.0
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.18
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.57
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
722936,Berwicks Lane - Marston Green,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,transformer,,Temperature,C,7.9
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.9
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.86
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
722936,Berwicks Lane - Marston Green,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,8.0
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.37
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
722936,Berwicks Lane - Marston Green,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.31
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,transformer,,Temperature,C,7.9
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.79
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.89
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722936,Berwicks Lane - Marston Green,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,transformer,,Temperature,C,7.9
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.78
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.21
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
722936,Berwicks Lane - Marston Green,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,transformer,,Temperature,C,8.0
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.41
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.4
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
722936,Berwicks Lane - Marston Green,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,transformer,,Temperature,C,8.0
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.59
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.3
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722936,Berwicks Lane - Marston Green,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,transformer,,Temperature,C,8.1
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.53
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722936,Berwicks Lane - Marston Green,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,transformer,,Temperature,C,8.3
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.44
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
722936,Berwicks Lane - Marston Green,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
