Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,transformer,,Temperature,C,8.3
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.39
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,transformer,,Temperature,C,8.3
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.73
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.21
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
722936,Berwicks Lane - Marston Green,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,transformer,,Temperature,C,8.3
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.04
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.89
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,transformer,,Temperature,C,8.4
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.99
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,transformer,,Temperature,C,8.4
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,transformer,,Temperature,C,8.5
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,transformer,,Temperature,C,8.5
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,transformer,,Temperature,C,8.5
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,transformer,,Temperature,C,8.6
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722936,Berwicks Lane - Marston Green,2023-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,transformer,,Temperature,C,8.6
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,transformer,,Temperature,C,8.6
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,transformer,,Temperature,C,8.6
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
722936,Berwicks Lane - Marston Green,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-03-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
722936,Berwicks Lane - Marston Green,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
722936,Berwicks Lane - Marston Green,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
722936,Berwicks Lane - Marston Green,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-03-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
722936,Berwicks Lane - Marston Green,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-09T05:00:00.000+00:00,transformer,,Temperature,C,8.6
722936,Berwicks Lane - Marston Green,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
