Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
722936,Berwicks Lane - Marston Green,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.07
722936,Berwicks Lane - Marston Green,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.21
722936,Berwicks Lane - Marston Green,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
722936,Berwicks Lane - Marston Green,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
722936,Berwicks Lane - Marston Green,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.74
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.43
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.55
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.09
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
722936,Berwicks Lane - Marston Green,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.56
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.81
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.4
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.26
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.21
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
722936,Berwicks Lane - Marston Green,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.14
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.77
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.1
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.68
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.45
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
722936,Berwicks Lane - Marston Green,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.13
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.88
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.04
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
722936,Berwicks Lane - Marston Green,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.69
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,10.7
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.03
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.18
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.72
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
722936,Berwicks Lane - Marston Green,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.42
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
722936,Berwicks Lane - Marston Green,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,10.7
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.63
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.25
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.34
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.95
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.19
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.91
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722936,Berwicks Lane - Marston Green,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.72
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,10.9
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.74
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.3
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722936,Berwicks Lane - Marston Green,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.77
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,10.7
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.07
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.35
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.88
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
722936,Berwicks Lane - Marston Green,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.31
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,10.7
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.27
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.24
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.7
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722936,Berwicks Lane - Marston Green,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.96
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
