Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722936,Berwicks Lane - Marston Green,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.19
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.17
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
722936,Berwicks Lane - Marston Green,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.29
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.57
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.93
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722936,Berwicks Lane - Marston Green,2023-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.27
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,transformer,,Temperature,C,10.2
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.07
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
722936,Berwicks Lane - Marston Green,2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,transformer,,Temperature,C,10.4
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,transformer,,Temperature,C,10.3
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.79
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,transformer,,Temperature,C,10.3
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.3
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.78
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.29
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,transformer,,Temperature,C,10.2
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722936,Berwicks Lane - Marston Green,2023-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,transformer,,Temperature,C,10.1
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.15
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,transformer,,Temperature,C,10.3
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.71
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,transformer,,Temperature,C,10.4
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.57
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,transformer,,Temperature,C,10.4
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
