Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,transformer,,Temperature,C,10.2
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.12
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,transformer,,Temperature,C,10.0
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.55
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,transformer,,Temperature,C,9.7
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.12
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722936,Berwicks Lane - Marston Green,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.46
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,transformer,,Temperature,C,9.6
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.51
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722936,Berwicks Lane - Marston Green,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,transformer,,Temperature,C,9.4
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.16
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
722936,Berwicks Lane - Marston Green,2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,transformer,,Temperature,C,9.1
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,transformer,,Temperature,C,9.0
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.97
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
722936,Berwicks Lane - Marston Green,2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,transformer,,Temperature,C,9.2
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.75
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
722936,Berwicks Lane - Marston Green,2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,transformer,,Temperature,C,9.2
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.69
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.38
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722936,Berwicks Lane - Marston Green,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,transformer,,Temperature,C,9.2
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.62
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,9.0
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.84
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.23
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722936,Berwicks Lane - Marston Green,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.73
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,transformer,,Temperature,C,8.7
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.41
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.68
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722936,Berwicks Lane - Marston Green,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
