Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,transformer,,Temperature,C,8.8
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.94
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.34
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
722936,Berwicks Lane - Marston Green,2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,transformer,,Temperature,C,8.6
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.67
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.99
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
722936,Berwicks Lane - Marston Green,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,transformer,,Temperature,C,8.5
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.06
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.24
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
722936,Berwicks Lane - Marston Green,2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,transformer,,Temperature,C,8.2
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.38
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.92
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
722936,Berwicks Lane - Marston Green,2023-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,transformer,,Temperature,C,7.8
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.13
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722936,Berwicks Lane - Marston Green,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,transformer,,Temperature,C,7.8
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.23
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722936,Berwicks Lane - Marston Green,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,transformer,,Temperature,C,7.8
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.56
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.8
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
722936,Berwicks Lane - Marston Green,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,transformer,,Temperature,C,8.0
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.23
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722936,Berwicks Lane - Marston Green,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,transformer,,Temperature,C,7.9
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.04
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.32
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
722936,Berwicks Lane - Marston Green,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,transformer,,Temperature,C,7.9
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.3
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
722936,Berwicks Lane - Marston Green,2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.44
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.14
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,transformer,,Temperature,C,7.6
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.68
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722936,Berwicks Lane - Marston Green,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,transformer,,Temperature,C,7.3
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.58
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.23
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.94
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722936,Berwicks Lane - Marston Green,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,transformer,,Temperature,C,7.1
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.85
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
722936,Berwicks Lane - Marston Green,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
