Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,transformer,,Temperature,C,7.0
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.2
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
722936,Berwicks Lane - Marston Green,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,transformer,,Temperature,C,6.8
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.07
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
722936,Berwicks Lane - Marston Green,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,transformer,,Temperature,C,6.3
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.81
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.93
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
722936,Berwicks Lane - Marston Green,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,6.0
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.09
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
722936,Berwicks Lane - Marston Green,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.3
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,transformer,,Temperature,C,5.7
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.3
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.26
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.31
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
722936,Berwicks Lane - Marston Green,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.84
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.21
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,transformer,,Temperature,C,5.4
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.43
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.66
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
722936,Berwicks Lane - Marston Green,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.37
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,transformer,,Temperature,C,5.2
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.02
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.98
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
722936,Berwicks Lane - Marston Green,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,transformer,,Temperature,C,5.0
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.45
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.58
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.92
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
722936,Berwicks Lane - Marston Green,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.8
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,transformer,,Temperature,C,4.8
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.28
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.46
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
722936,Berwicks Lane - Marston Green,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.9
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,transformer,,Temperature,C,4.8
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.73
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.1
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
722936,Berwicks Lane - Marston Green,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.75
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,transformer,,Temperature,C,4.5
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.37
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
722936,Berwicks Lane - Marston Green,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.8
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,transformer,,Temperature,C,4.4
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.09
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.21
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.93
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
722936,Berwicks Lane - Marston Green,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.61
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,transformer,,Temperature,C,4.3
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
