Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.91
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
722936,Berwicks Lane - Marston Green,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,transformer,,Temperature,C,4.2
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.3
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.39
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.62
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,transformer,,Temperature,C,4.2
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.81
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
722936,Berwicks Lane - Marston Green,2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.07
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,transformer,,Temperature,C,4.1
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.4
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722936,Berwicks Lane - Marston Green,2023-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,transformer,,Temperature,C,4.1
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.93
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.41
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,transformer,,Temperature,C,4.0
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722936,Berwicks Lane - Marston Green,2023-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,transformer,,Temperature,C,4.1
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.55
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.71
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722936,Berwicks Lane - Marston Green,2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,transformer,,Temperature,C,4.2
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.03
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722936,Berwicks Lane - Marston Green,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,transformer,,Temperature,C,4.4
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,transformer,,Temperature,C,4.5
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,transformer,,Temperature,C,4.6
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.91
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,transformer,,Temperature,C,4.6
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.39
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
722936,Berwicks Lane - Marston Green,2023-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,transformer,,Temperature,C,4.8
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.22
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722936,Berwicks Lane - Marston Green,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
722936,Berwicks Lane - Marston Green,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
722936,Berwicks Lane - Marston Green,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
722936,Berwicks Lane - Marston Green,2023-03-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
