Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722936,Berwicks Lane - Marston Green,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-10T01:40:00.000+00:00,transformer,,Temperature,C,7.5
722936,Berwicks Lane - Marston Green,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
722936,Berwicks Lane - Marston Green,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
722936,Berwicks Lane - Marston Green,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722936,Berwicks Lane - Marston Green,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
722936,Berwicks Lane - Marston Green,2023-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722936,Berwicks Lane - Marston Green,2023-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
722936,Berwicks Lane - Marston Green,2023-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.69
722936,Berwicks Lane - Marston Green,2023-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,transformer,,Temperature,C,7.5
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.6
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.39
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,transformer,,Temperature,C,7.6
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.62
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,transformer,,Temperature,C,7.8
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.65
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,transformer,,Temperature,C,7.8
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.28
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.91
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,transformer,,Temperature,C,7.8
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.13
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.53
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,transformer,,Temperature,C,7.9
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,transformer,,Temperature,C,8.0
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.19
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,transformer,,Temperature,C,8.1
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.79
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722936,Berwicks Lane - Marston Green,2023-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,transformer,,Temperature,C,8.1
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.93
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
722936,Berwicks Lane - Marston Green,2023-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.46
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,transformer,,Temperature,C,8.3
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.71
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
