Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.81
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.59
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
722936,Berwicks Lane - Marston Green,2023-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.69
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
722936,Berwicks Lane - Marston Green,2023-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.91
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.81
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
722936,Berwicks Lane - Marston Green,2023-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.65
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
722936,Berwicks Lane - Marston Green,2023-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.64
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.19
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722936,Berwicks Lane - Marston Green,2023-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.55
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.03
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.1
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
722936,Berwicks Lane - Marston Green,2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
722936,Berwicks Lane - Marston Green,2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.92
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.83
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
722936,Berwicks Lane - Marston Green,2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
722936,Berwicks Lane - Marston Green,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.68
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
