Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.47
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722936,Berwicks Lane - Marston Green,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.86
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.2
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
722936,Berwicks Lane - Marston Green,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.43
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.13
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.95
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
722936,Berwicks Lane - Marston Green,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.38
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722936,Berwicks Lane - Marston Green,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.34
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.65
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
722936,Berwicks Lane - Marston Green,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.73
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
722936,Berwicks Lane - Marston Green,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.29
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.83
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722936,Berwicks Lane - Marston Green,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.5
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.06
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.22
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
722936,Berwicks Lane - Marston Green,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.66
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.41
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722936,Berwicks Lane - Marston Green,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.28
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.64
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
722936,Berwicks Lane - Marston Green,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.93
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.87
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.04
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.87
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.22
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
722936,Berwicks Lane - Marston Green,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.1
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.9
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.4
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.41
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.36
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
722936,Berwicks Lane - Marston Green,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.56
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.15
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.06
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722936,Berwicks Lane - Marston Green,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
