Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.41
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.37
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.51
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
722936,Berwicks Lane - Marston Green,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.7
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.93
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.92
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.91
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
722936,Berwicks Lane - Marston Green,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.81
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.91
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.4
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.72
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.81
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
722936,Berwicks Lane - Marston Green,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.27
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.63
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.76
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.59
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
722936,Berwicks Lane - Marston Green,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.68
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.18
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.31
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.36
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
722936,Berwicks Lane - Marston Green,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.19
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.15
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.37
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.5
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
722936,Berwicks Lane - Marston Green,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.17
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.49
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.54
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.74
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.25
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
722936,Berwicks Lane - Marston Green,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.7
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.28
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.77
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
722936,Berwicks Lane - Marston Green,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.66
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.05
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.4
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.73
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.39
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.24
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
722936,Berwicks Lane - Marston Green,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.91
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.6
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.52
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.58
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.45
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.84
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722936,Berwicks Lane - Marston Green,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.48
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.99
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.44
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.55
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.85
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722936,Berwicks Lane - Marston Green,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.9
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.79
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.56
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.73
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
722936,Berwicks Lane - Marston Green,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.74
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.19
