Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.82
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.55
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722936,Berwicks Lane - Marston Green,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.67
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.7
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.46
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.48
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.44
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
722936,Berwicks Lane - Marston Green,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.51
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.32
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.97
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.8
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
722936,Berwicks Lane - Marston Green,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.48
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.91
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.54
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.67
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
722936,Berwicks Lane - Marston Green,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.7
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.86
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.09
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.53
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
722936,Berwicks Lane - Marston Green,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.48
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.6
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.8
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.03
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
722936,Berwicks Lane - Marston Green,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.54
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.2
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.48
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.03
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.61
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
722936,Berwicks Lane - Marston Green,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.3
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.39
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.19
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.06
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
722936,Berwicks Lane - Marston Green,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.02
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.47
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.61
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.8
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
722936,Berwicks Lane - Marston Green,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.32
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.07
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.6
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.58
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.07
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
722936,Berwicks Lane - Marston Green,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.9
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.73
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.33
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722936,Berwicks Lane - Marston Green,2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.22
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.04
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.01
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.26
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
722936,Berwicks Lane - Marston Green,2023-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.63
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.99
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.85
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.51
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722936,Berwicks Lane - Marston Green,2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.71
