Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.75
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
722936,Berwicks Lane - Marston Green,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.02
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.34
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.79
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
722936,Berwicks Lane - Marston Green,2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.3
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722936,Berwicks Lane - Marston Green,2023-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.49
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.03
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.2
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.91
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
722936,Berwicks Lane - Marston Green,2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.5
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.17
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.8
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
722936,Berwicks Lane - Marston Green,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.05
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.81
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.5
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.36
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
722936,Berwicks Lane - Marston Green,2023-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.64
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722936,Berwicks Lane - Marston Green,2023-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.41
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.74
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722936,Berwicks Lane - Marston Green,2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.85
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.34
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722936,Berwicks Lane - Marston Green,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.22
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.5
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.23
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.72
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722936,Berwicks Lane - Marston Green,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.48
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.1
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.98
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.97
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
722936,Berwicks Lane - Marston Green,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.89
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.99
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.92
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
722936,Berwicks Lane - Marston Green,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
722936,Berwicks Lane - Marston Green,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
