Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,transformer,,Temperature,C,9.2
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.01
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722936,Berwicks Lane - Marston Green,2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,transformer,,Temperature,C,9.1
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.08
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
722936,Berwicks Lane - Marston Green,2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.8
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,transformer,,Temperature,C,8.9
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.63
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
722936,Berwicks Lane - Marston Green,2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,transformer,,Temperature,C,8.8
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.9
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
722936,Berwicks Lane - Marston Green,2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.4
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,transformer,,Temperature,C,8.6
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.07
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.8
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
722936,Berwicks Lane - Marston Green,2023-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,transformer,,Temperature,C,8.5
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
722936,Berwicks Lane - Marston Green,2023-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,transformer,,Temperature,C,8.3
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.29
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.69
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
722936,Berwicks Lane - Marston Green,2023-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,transformer,,Temperature,C,8.2
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.4
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
722936,Berwicks Lane - Marston Green,2023-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,transformer,,Temperature,C,8.2
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.21
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,transformer,,Temperature,C,8.1
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
722936,Berwicks Lane - Marston Green,2023-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,transformer,,Temperature,C,8.1
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,transformer,,Temperature,C,8.1
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.42
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.53
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,transformer,,Temperature,C,8.0
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
