Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.99
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,transformer,,Temperature,C,8.0
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,transformer,,Temperature,C,8.0
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.07
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,transformer,,Temperature,C,8.1
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,transformer,,Temperature,C,8.1
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,transformer,,Temperature,C,8.1
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.53
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,transformer,,Temperature,C,8.1
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,transformer,,Temperature,C,8.1
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,transformer,,Temperature,C,8.2
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,transformer,,Temperature,C,8.2
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,transformer,,Temperature,C,8.3
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,transformer,,Temperature,C,8.4
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,transformer,,Temperature,C,8.4
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
722936,Berwicks Lane - Marston Green,2023-03-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722936,Berwicks Lane - Marston Green,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
