Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.31
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.2
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,transformer,,Temperature,C,8.8
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.98
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.83
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,transformer,,Temperature,C,8.8
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.82
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,transformer,,Temperature,C,8.9
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.84
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,transformer,,Temperature,C,9.0
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.8
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,transformer,,Temperature,C,9.2
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.78
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.25
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,transformer,,Temperature,C,9.2
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.86
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.18
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,transformer,,Temperature,C,9.4
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.74
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.2
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,transformer,,Temperature,C,9.5
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.65
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.8
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.8
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,transformer,,Temperature,C,9.6
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.34
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.23
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,transformer,,Temperature,C,9.7
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.11
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.73
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.7
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,transformer,,Temperature,C,9.8
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.72
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.23
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,transformer,,Temperature,C,9.8
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.19
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.06
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,transformer,,Temperature,C,9.9
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
