Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.56
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.95
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,transformer,,Temperature,C,10.0
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.14
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722936,Berwicks Lane - Marston Green,2023-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,transformer,,Temperature,C,10.1
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.46
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,transformer,,Temperature,C,10.2
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722936,Berwicks Lane - Marston Green,2023-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.3
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.35
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
722936,Berwicks Lane - Marston Green,2023-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.64
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.4
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
722936,Berwicks Lane - Marston Green,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
722936,Berwicks Lane - Marston Green,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
722936,Berwicks Lane - Marston Green,2023-03-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
