Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.36
722936,Berwicks Lane - Marston Green,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.03
722936,Berwicks Lane - Marston Green,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.85
722936,Berwicks Lane - Marston Green,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
722936,Berwicks Lane - Marston Green,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
722936,Berwicks Lane - Marston Green,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.89
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.59
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.27
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.27
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.18
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
722936,Berwicks Lane - Marston Green,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.16
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.82
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.96
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.7
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.03
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.66
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.5
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
722936,Berwicks Lane - Marston Green,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.37
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.3
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.3
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.96
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.21
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
722936,Berwicks Lane - Marston Green,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.23
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.94
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.9
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.2
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.21
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.49
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
722936,Berwicks Lane - Marston Green,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.85
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.24
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.16
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.98
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.97
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
722936,Berwicks Lane - Marston Green,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.3
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.5
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.83
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.88
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
722936,Berwicks Lane - Marston Green,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.02
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.06
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.6
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.28
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.5
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.84
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
722936,Berwicks Lane - Marston Green,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.02
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.91
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.25
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.79
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.52
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.1
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
722936,Berwicks Lane - Marston Green,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.99
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.13
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.46
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.82
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.08
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
722936,Berwicks Lane - Marston Green,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.67
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.63
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.78
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.45
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
722936,Berwicks Lane - Marston Green,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.59
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.83
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.69
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.1
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.29
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.51
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
722936,Berwicks Lane - Marston Green,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.56
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.06
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.89
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.82
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.04
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.52
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
722936,Berwicks Lane - Marston Green,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.0
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.12
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.0
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
