Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.32
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.29
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.45
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.11
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
722936,Berwicks Lane - Marston Green,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.22
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.61
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.4
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.8
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.69
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.68
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.89
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
722936,Berwicks Lane - Marston Green,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.52
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.77
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.4
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,200.6
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.34
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.24
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.66
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
722936,Berwicks Lane - Marston Green,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.5
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.93
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.99
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
722936,Berwicks Lane - Marston Green,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.82
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.9
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.08
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.87
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.91
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
722936,Berwicks Lane - Marston Green,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.32
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.65
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.66
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.1
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
722936,Berwicks Lane - Marston Green,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.25
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.46
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.35
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.11
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
722936,Berwicks Lane - Marston Green,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.26
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.57
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.28
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722936,Berwicks Lane - Marston Green,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.69
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.25
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
722936,Berwicks Lane - Marston Green,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.56
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.68
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.51
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.38
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.23
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
722936,Berwicks Lane - Marston Green,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.49
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.7
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.85
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.45
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
722936,Berwicks Lane - Marston Green,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.36
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.68
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.99
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
722936,Berwicks Lane - Marston Green,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.84
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
