Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.41
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.73
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
722936,Berwicks Lane - Marston Green,2023-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.43
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.9
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
722936,Berwicks Lane - Marston Green,2023-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.73
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.83
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.55
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
722936,Berwicks Lane - Marston Green,2023-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.75
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.05
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.21
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.4
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.17
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
722936,Berwicks Lane - Marston Green,2023-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.45
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.79
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.1
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.57
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
722936,Berwicks Lane - Marston Green,2023-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.3
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.48
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,202.1
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.43
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.1
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
722936,Berwicks Lane - Marston Green,2023-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.49
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.27
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.7
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.93
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.93
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.15
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
722936,Berwicks Lane - Marston Green,2023-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.4
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.53
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.77
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.64
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
722936,Berwicks Lane - Marston Green,2023-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,254.8
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.93
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
722936,Berwicks Lane - Marston Green,2023-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.88
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.99
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.61
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.81
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
722936,Berwicks Lane - Marston Green,2023-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.42
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.3
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.42
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.12
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.71
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
722936,Berwicks Lane - Marston Green,2023-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,222.6
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.48
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
722936,Berwicks Lane - Marston Green,2023-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
722936,Berwicks Lane - Marston Green,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
722936,Berwicks Lane - Marston Green,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
722936,Berwicks Lane - Marston Green,2023-03-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
722936,Berwicks Lane - Marston Green,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,284.1
722936,Berwicks Lane - Marston Green,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
722936,Berwicks Lane - Marston Green,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
722936,Berwicks Lane - Marston Green,2023-03-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-12T14:00:00.000+00:00,transformer,,Temperature,C,17.9
