Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
722936,Berwicks Lane - Marston Green,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
722936,Berwicks Lane - Marston Green,2023-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.16
722936,Berwicks Lane - Marston Green,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
722936,Berwicks Lane - Marston Green,2023-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
722936,Berwicks Lane - Marston Green,2023-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.36
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.12
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722936,Berwicks Lane - Marston Green,2023-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.62
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722936,Berwicks Lane - Marston Green,2023-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.35
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.3
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.31
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
722936,Berwicks Lane - Marston Green,2023-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.51
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.1
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.64
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
722936,Berwicks Lane - Marston Green,2023-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.67
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
722936,Berwicks Lane - Marston Green,2023-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722936,Berwicks Lane - Marston Green,2023-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.57
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
722936,Berwicks Lane - Marston Green,2023-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.53
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722936,Berwicks Lane - Marston Green,2023-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722936,Berwicks Lane - Marston Green,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
722936,Berwicks Lane - Marston Green,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-03-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
