Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
722936,Berwicks Lane - Marston Green,2023-03-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722936,Berwicks Lane - Marston Green,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
722936,Berwicks Lane - Marston Green,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-03-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722936,Berwicks Lane - Marston Green,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
