Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
722936,Berwicks Lane - Marston Green,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
722936,Berwicks Lane - Marston Green,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
722936,Berwicks Lane - Marston Green,2023-03-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-13T21:10:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722936,Berwicks Lane - Marston Green,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-03-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-03-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.15
722936,Berwicks Lane - Marston Green,2023-03-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.08
722936,Berwicks Lane - Marston Green,2023-03-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.07
722936,Berwicks Lane - Marston Green,2023-03-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
722936,Berwicks Lane - Marston Green,2023-03-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722936,Berwicks Lane - Marston Green,2023-03-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.72
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.65
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.14
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.46
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722936,Berwicks Lane - Marston Green,2023-03-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.63
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.28
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.9
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.38
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
722936,Berwicks Lane - Marston Green,2023-03-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.21
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.39
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.3
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.11
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.78
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.85
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
722936,Berwicks Lane - Marston Green,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.08
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.22
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.15
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.1
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
722936,Berwicks Lane - Marston Green,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.49
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.7
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.29
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.83
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
722936,Berwicks Lane - Marston Green,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.02
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
722936,Berwicks Lane - Marston Green,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.02
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.69
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.72
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
722936,Berwicks Lane - Marston Green,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.12
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.06
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.21
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.78
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
722936,Berwicks Lane - Marston Green,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.4
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.23
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.19
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.06
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.33
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.75
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
722936,Berwicks Lane - Marston Green,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.8
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.7
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.38
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.16
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
722936,Berwicks Lane - Marston Green,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.67
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.05
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.22
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.8
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
722936,Berwicks Lane - Marston Green,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.36
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.37
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.1
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.92
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.58
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.92
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
