Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
722936,Berwicks Lane - Marston Green,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.92
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.26
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
722936,Berwicks Lane - Marston Green,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.2
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.15
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.53
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.2
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
722936,Berwicks Lane - Marston Green,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.73
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.04
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.96
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.93
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
722936,Berwicks Lane - Marston Green,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.17
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.74
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.31
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.89
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
722936,Berwicks Lane - Marston Green,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.69
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.56
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.61
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
722936,Berwicks Lane - Marston Green,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.76
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.19
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.98
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.34
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.07
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.17
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
722936,Berwicks Lane - Marston Green,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.37
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.96
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.48
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.03
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.43
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
722936,Berwicks Lane - Marston Green,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.27
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.72
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.19
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.27
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
722936,Berwicks Lane - Marston Green,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.1
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.94
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.98
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.37
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722936,Berwicks Lane - Marston Green,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.13
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.7
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.06
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.13
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.65
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.02
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,188.9
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.39
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.9
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.85
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722936,Berwicks Lane - Marston Green,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.71
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.09
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
722936,Berwicks Lane - Marston Green,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
722936,Berwicks Lane - Marston Green,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
722936,Berwicks Lane - Marston Green,2023-03-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,234.8
722936,Berwicks Lane - Marston Green,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
722936,Berwicks Lane - Marston Green,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
722936,Berwicks Lane - Marston Green,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.87
722936,Berwicks Lane - Marston Green,2023-03-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
