Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.94
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-03-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722936,Berwicks Lane - Marston Green,2023-03-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.84
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-03-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-03-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-03-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.11
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-03-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.54
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-03-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.3
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-03-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.99
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.72
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.7
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-03-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.3
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
722936,Berwicks Lane - Marston Green,2023-03-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.24
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-03-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
722936,Berwicks Lane - Marston Green,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
722936,Berwicks Lane - Marston Green,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
722936,Berwicks Lane - Marston Green,2023-03-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
722936,Berwicks Lane - Marston Green,2023-03-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-03-13T12:50:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
722936,Berwicks Lane - Marston Green,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722936,Berwicks Lane - Marston Green,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
