Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-13T06:30:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722936,Berwicks Lane - Marston Green,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722936,Berwicks Lane - Marston Green,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722936,Berwicks Lane - Marston Green,2023-03-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
722936,Berwicks Lane - Marston Green,2023-03-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
722936,Berwicks Lane - Marston Green,2023-03-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
722936,Berwicks Lane - Marston Green,2023-03-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-03-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-03-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-03-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-03-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-03-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-03-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-03-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
722936,Berwicks Lane - Marston Green,2023-03-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-03-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722936,Berwicks Lane - Marston Green,2023-03-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
722936,Berwicks Lane - Marston Green,2023-03-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
722936,Berwicks Lane - Marston Green,2023-03-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
722936,Berwicks Lane - Marston Green,2023-03-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
