Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-03-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-03-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-03-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-03-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-03-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-03-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-03-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-03-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-03-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-03-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-03-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-03-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
