Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.28
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-03-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-03-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.65
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-03-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.5
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-03-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-03-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-03-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-03-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.26
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
722936,Berwicks Lane - Marston Green,2023-03-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-03-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.99
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-03-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.7
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-03-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.19
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
722936,Berwicks Lane - Marston Green,2023-03-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722936,Berwicks Lane - Marston Green,2023-03-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-03-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
