Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.61
722936,Berwicks Lane - Marston Green,2023-03-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722936,Berwicks Lane - Marston Green,2023-03-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-03-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.86
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-03-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722936,Berwicks Lane - Marston Green,2023-03-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.17
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.74
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.22
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.56
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.98
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
722936,Berwicks Lane - Marston Green,2023-03-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.99
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.92
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722936,Berwicks Lane - Marston Green,2023-03-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.74
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.05
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
722936,Berwicks Lane - Marston Green,2023-03-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.64
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.62
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.88
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722936,Berwicks Lane - Marston Green,2023-03-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.52
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722936,Berwicks Lane - Marston Green,2023-03-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.91
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.33
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
722936,Berwicks Lane - Marston Green,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.28
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.9
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.23
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.41
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.21
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722936,Berwicks Lane - Marston Green,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.35
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.89
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.05
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
722936,Berwicks Lane - Marston Green,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.69
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.04
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722936,Berwicks Lane - Marston Green,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.73
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.66
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.67
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.55
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
722936,Berwicks Lane - Marston Green,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.28
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.3
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
