Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.42
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.16
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.63
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
722936,Berwicks Lane - Marston Green,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.96
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.7
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.12
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.91
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.73
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
722936,Berwicks Lane - Marston Green,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.93
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.62
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.03
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.19
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.69
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722936,Berwicks Lane - Marston Green,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.54
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.9
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.5
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.86
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.94
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
722936,Berwicks Lane - Marston Green,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.68
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.46
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.13
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.43
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
722936,Berwicks Lane - Marston Green,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.19
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.15
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
722936,Berwicks Lane - Marston Green,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.31
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.55
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.51
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.6
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.55
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.51
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.15
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
722936,Berwicks Lane - Marston Green,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.67
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.93
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.7
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.33
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.22
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.24
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.28
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.15
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
722936,Berwicks Lane - Marston Green,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.27
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.52
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.1
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.06
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,11.3
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.72
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.31
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.58
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722936,Berwicks Lane - Marston Green,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.14
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.3
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.99
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.43
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.13
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
722936,Berwicks Lane - Marston Green,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.66
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.2
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.84
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.49
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,153.0
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
722936,Berwicks Lane - Marston Green,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.71
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.6
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.04
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,10.9
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.18
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.56
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.75
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,149.3
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
722936,Berwicks Lane - Marston Green,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.5
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.32
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,10.7
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.21
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.65
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
722936,Berwicks Lane - Marston Green,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
