Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.04
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.58
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,10.4
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.13
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.94
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.62
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
722936,Berwicks Lane - Marston Green,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,10.1
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.47
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.99
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
722936,Berwicks Lane - Marston Green,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.73
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,10.0
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.63
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.4
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
722936,Berwicks Lane - Marston Green,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.2
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.31
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.67
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722936,Berwicks Lane - Marston Green,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.42
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.78
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.55
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
722936,Berwicks Lane - Marston Green,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.57
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.05
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.61
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
722936,Berwicks Lane - Marston Green,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.44
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.77
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
722936,Berwicks Lane - Marston Green,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.41
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
722936,Berwicks Lane - Marston Green,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.58
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
722936,Berwicks Lane - Marston Green,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.41
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722936,Berwicks Lane - Marston Green,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722936,Berwicks Lane - Marston Green,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
722936,Berwicks Lane - Marston Green,2023-03-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722936,Berwicks Lane - Marston Green,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
722936,Berwicks Lane - Marston Green,2023-03-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
722936,Berwicks Lane - Marston Green,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
722936,Berwicks Lane - Marston Green,2023-03-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-14T15:50:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
