Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-03-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-03-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-03-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-03-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
722936,Berwicks Lane - Marston Green,2023-03-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
722936,Berwicks Lane - Marston Green,2023-03-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-03-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.28
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722936,Berwicks Lane - Marston Green,2023-03-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
722936,Berwicks Lane - Marston Green,2023-03-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-03-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.88
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-03-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-03-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
