Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722936,Berwicks Lane - Marston Green,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
722936,Berwicks Lane - Marston Green,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722936,Berwicks Lane - Marston Green,2023-03-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-03-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-03-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
722936,Berwicks Lane - Marston Green,2023-03-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
722936,Berwicks Lane - Marston Green,2023-03-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,transformer,,Temperature,C,9.0
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,transformer,,Temperature,C,9.0
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,transformer,,Temperature,C,9.3
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,transformer,,Temperature,C,9.8
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,transformer,,Temperature,C,9.8
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,transformer,,Temperature,C,9.7
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,transformer,,Temperature,C,9.9
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,transformer,,Temperature,C,10.1
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
