Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,transformer,,Temperature,C,10.7
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-03-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,transformer,,Temperature,C,11.2
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,transformer,,Temperature,C,11.3
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-03-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
