Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-03-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-15T23:00:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
722936,Berwicks Lane - Marston Green,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-03-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-03-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
722936,Berwicks Lane - Marston Green,2023-03-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
722936,Berwicks Lane - Marston Green,2023-03-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
722936,Berwicks Lane - Marston Green,2023-03-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-03-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-03-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.89
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.44
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722936,Berwicks Lane - Marston Green,2023-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.83
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.15
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.53
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
722936,Berwicks Lane - Marston Green,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.29
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.98
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.29
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722936,Berwicks Lane - Marston Green,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.49
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.02
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
722936,Berwicks Lane - Marston Green,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.2
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.31
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
722936,Berwicks Lane - Marston Green,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.32
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
722936,Berwicks Lane - Marston Green,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
722936,Berwicks Lane - Marston Green,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.48
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
722936,Berwicks Lane - Marston Green,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.45
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722936,Berwicks Lane - Marston Green,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
