Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.74
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
722936,Berwicks Lane - Marston Green,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.7
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
722936,Berwicks Lane - Marston Green,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.02
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.51
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722936,Berwicks Lane - Marston Green,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.59
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.34
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.4
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.38
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.32
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
722936,Berwicks Lane - Marston Green,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.32
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.39
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.46
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.68
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.01
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
722936,Berwicks Lane - Marston Green,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.3
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.13
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.91
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722936,Berwicks Lane - Marston Green,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.73
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.85
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.94
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722936,Berwicks Lane - Marston Green,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.84
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.77
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
722936,Berwicks Lane - Marston Green,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.36
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.36
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.14
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
722936,Berwicks Lane - Marston Green,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.38
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.08
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.67
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.4
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
722936,Berwicks Lane - Marston Green,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.46
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.68
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.3
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.21
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.05
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.91
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
722936,Berwicks Lane - Marston Green,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.58
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.26
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.39
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
722936,Berwicks Lane - Marston Green,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.69
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,13.2
