Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.98
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.94
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
722936,Berwicks Lane - Marston Green,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.32
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.41
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.44
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.86
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
722936,Berwicks Lane - Marston Green,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.18
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.92
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.74
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.04
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
722936,Berwicks Lane - Marston Green,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.51
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.13
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722936,Berwicks Lane - Marston Green,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.75
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.79
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
722936,Berwicks Lane - Marston Green,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.04
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.49
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.96
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
722936,Berwicks Lane - Marston Green,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.54
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.07
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.4
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
722936,Berwicks Lane - Marston Green,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.88
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.44
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.84
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.09
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
722936,Berwicks Lane - Marston Green,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.1
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.33
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.27
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
722936,Berwicks Lane - Marston Green,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.53
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.78
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.61
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
722936,Berwicks Lane - Marston Green,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.39
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.8
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.64
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.65
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
722936,Berwicks Lane - Marston Green,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.19
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
722936,Berwicks Lane - Marston Green,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.14
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.33
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.25
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
722936,Berwicks Lane - Marston Green,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.09
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
