Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.91
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.85
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
722936,Berwicks Lane - Marston Green,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.64
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.47
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.02
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
722936,Berwicks Lane - Marston Green,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.17
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.91
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
722936,Berwicks Lane - Marston Green,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.71
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.52
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722936,Berwicks Lane - Marston Green,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.92
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.37
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
722936,Berwicks Lane - Marston Green,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.12
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
722936,Berwicks Lane - Marston Green,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.41
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.55
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
722936,Berwicks Lane - Marston Green,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.27
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.77
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722936,Berwicks Lane - Marston Green,2023-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.7
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.56
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
