Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722936,Berwicks Lane - Marston Green,2023-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.93
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
722936,Berwicks Lane - Marston Green,2023-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.89
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.95
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722936,Berwicks Lane - Marston Green,2023-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.76
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
722936,Berwicks Lane - Marston Green,2023-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.72
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
722936,Berwicks Lane - Marston Green,2023-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.68
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.21
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.29
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
722936,Berwicks Lane - Marston Green,2023-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.31
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.91
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.1
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
722936,Berwicks Lane - Marston Green,2023-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.48
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722936,Berwicks Lane - Marston Green,2023-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.06
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.59
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722936,Berwicks Lane - Marston Green,2023-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.4
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
722936,Berwicks Lane - Marston Green,2023-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.62
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
722936,Berwicks Lane - Marston Green,2023-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.6
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722936,Berwicks Lane - Marston Green,2023-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.46
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722936,Berwicks Lane - Marston Green,2023-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
722936,Berwicks Lane - Marston Green,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
722936,Berwicks Lane - Marston Green,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
722936,Berwicks Lane - Marston Green,2023-03-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
