Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722936,Berwicks Lane - Marston Green,2023-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.71
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722936,Berwicks Lane - Marston Green,2023-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.59
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.86
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.73
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,transformer,,Temperature,C,11.2
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.15
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
722936,Berwicks Lane - Marston Green,2023-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.42
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.67
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722936,Berwicks Lane - Marston Green,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.41
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722936,Berwicks Lane - Marston Green,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,transformer,,Temperature,C,10.7
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.15
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.87
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,transformer,,Temperature,C,10.3
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.35
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.72
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722936,Berwicks Lane - Marston Green,2023-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,transformer,,Temperature,C,10.2
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.81
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722936,Berwicks Lane - Marston Green,2023-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,transformer,,Temperature,C,10.0
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.71
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.37
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
722936,Berwicks Lane - Marston Green,2023-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,transformer,,Temperature,C,9.7
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.53
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.36
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
722936,Berwicks Lane - Marston Green,2023-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,transformer,,Temperature,C,9.4
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.3
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.57
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
722936,Berwicks Lane - Marston Green,2023-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722936,Berwicks Lane - Marston Green,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
722936,Berwicks Lane - Marston Green,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-03-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
722936,Berwicks Lane - Marston Green,2023-03-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
