Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
722936,Berwicks Lane - Marston Green,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
722936,Berwicks Lane - Marston Green,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-03-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-15T02:00:00.000+00:00,transformer,,Temperature,C,9.8
722936,Berwicks Lane - Marston Green,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722936,Berwicks Lane - Marston Green,2023-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.63
722936,Berwicks Lane - Marston Green,2023-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,transformer,,Temperature,C,9.9
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.59
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,transformer,,Temperature,C,10.0
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.79
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,transformer,,Temperature,C,10.0
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.49
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.34
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,transformer,,Temperature,C,10.1
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.13
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,transformer,,Temperature,C,10.3
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.39
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,transformer,,Temperature,C,10.3
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.74
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.82
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.47
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.17
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,transformer,,Temperature,C,10.7
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.59
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
722936,Berwicks Lane - Marston Green,2023-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
