Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.53
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
722936,Berwicks Lane - Marston Green,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.83
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.1
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
722936,Berwicks Lane - Marston Green,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.06
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.83
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
722936,Berwicks Lane - Marston Green,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.89
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.32
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.48
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
722936,Berwicks Lane - Marston Green,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.4
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.81
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
722936,Berwicks Lane - Marston Green,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.8
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.26
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.61
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.77
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.74
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
722936,Berwicks Lane - Marston Green,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.81
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.18
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.36
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.14
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
722936,Berwicks Lane - Marston Green,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.06
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.64
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.06
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.1
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
722936,Berwicks Lane - Marston Green,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.1
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.2
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.17
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.79
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.59
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.39
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
722936,Berwicks Lane - Marston Green,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.7
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.67
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.44
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.91
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.65
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.01
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
722936,Berwicks Lane - Marston Green,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.53
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.21
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.27
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.17
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
722936,Berwicks Lane - Marston Green,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.75
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.22
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.43
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.81
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.53
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
722936,Berwicks Lane - Marston Green,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.23
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
