Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.57
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.85
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
722936,Berwicks Lane - Marston Green,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.15
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.84
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
722936,Berwicks Lane - Marston Green,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.15
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.77
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
722936,Berwicks Lane - Marston Green,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.07
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.32
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
722936,Berwicks Lane - Marston Green,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.09
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.8
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
722936,Berwicks Lane - Marston Green,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.69
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.76
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.97
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
722936,Berwicks Lane - Marston Green,2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.08
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.17
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.04
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.87
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
722936,Berwicks Lane - Marston Green,2023-03-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.18
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.37
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.26
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.24
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
722936,Berwicks Lane - Marston Green,2023-03-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.87
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
722936,Berwicks Lane - Marston Green,2023-03-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.09
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
722936,Berwicks Lane - Marston Green,2023-03-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.84
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
722936,Berwicks Lane - Marston Green,2023-03-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-03-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.09
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.22
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
722936,Berwicks Lane - Marston Green,2023-03-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
