Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.63
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
722936,Berwicks Lane - Marston Green,2023-03-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.89
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.43
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-03-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.37
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722936,Berwicks Lane - Marston Green,2023-03-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.3
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-03-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722936,Berwicks Lane - Marston Green,2023-03-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.5
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722936,Berwicks Lane - Marston Green,2023-03-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.29
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
722936,Berwicks Lane - Marston Green,2023-03-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.8
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
722936,Berwicks Lane - Marston Green,2023-03-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.1
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
722936,Berwicks Lane - Marston Green,2023-03-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.78
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722936,Berwicks Lane - Marston Green,2023-03-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.2
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-03-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722936,Berwicks Lane - Marston Green,2023-03-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.81
722936,Berwicks Lane - Marston Green,2023-03-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.42
