Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-03-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-03-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
722936,Berwicks Lane - Marston Green,2023-03-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.81
722936,Berwicks Lane - Marston Green,2023-03-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-03-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-03-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722936,Berwicks Lane - Marston Green,2023-03-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-03-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-03-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
722936,Berwicks Lane - Marston Green,2023-03-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-03-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-03-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-03-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-03-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-03-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-03-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-03-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
722936,Berwicks Lane - Marston Green,2023-03-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
722936,Berwicks Lane - Marston Green,2023-03-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
722936,Berwicks Lane - Marston Green,2023-03-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-03-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
