Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-16T00:50:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
722936,Berwicks Lane - Marston Green,2023-03-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-03-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-03-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
722936,Berwicks Lane - Marston Green,2023-03-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
722936,Berwicks Lane - Marston Green,2023-03-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-03-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-03-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.92
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-03-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-03-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-03-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,222.2
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-03-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,454.1
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-03-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,458.9
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,278.7
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-03-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,260.1
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-03-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,404.1
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-03-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.6
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,280.6
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,transformer,,Temperature,C,20.0
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-03-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.1
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,transformer,,Temperature,C,20.1
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-03-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
