Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,199.1
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-03-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.6
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,307.7
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-03-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.12
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.6
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.74
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722936,Berwicks Lane - Marston Green,2023-03-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.9
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,275.1
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.05
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.17
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-03-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,272.7
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.78
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
722936,Berwicks Lane - Marston Green,2023-03-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,213.6
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,transformer,,Temperature,C,20.6
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-03-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,transformer,,Temperature,C,20.6
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722936,Berwicks Lane - Marston Green,2023-03-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,247.1
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,transformer,,Temperature,C,20.7
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.17
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-03-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,402.6
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,transformer,,Temperature,C,20.7
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.81
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.96
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
722936,Berwicks Lane - Marston Green,2023-03-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.8
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,404.8
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.6
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
722936,Berwicks Lane - Marston Green,2023-03-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,422.3
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.89
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,324.9
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.25
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.71
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722936,Berwicks Lane - Marston Green,2023-03-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
722936,Berwicks Lane - Marston Green,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
722936,Berwicks Lane - Marston Green,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
722936,Berwicks Lane - Marston Green,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.02
722936,Berwicks Lane - Marston Green,2023-03-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,262.6
722936,Berwicks Lane - Marston Green,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
722936,Berwicks Lane - Marston Green,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
722936,Berwicks Lane - Marston Green,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
722936,Berwicks Lane - Marston Green,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
722936,Berwicks Lane - Marston Green,2023-03-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-17T20:40:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
722936,Berwicks Lane - Marston Green,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
