Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
722936,Berwicks Lane - Marston Green,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
722936,Berwicks Lane - Marston Green,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.5
722936,Berwicks Lane - Marston Green,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.47
722936,Berwicks Lane - Marston Green,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.27
722936,Berwicks Lane - Marston Green,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.06
722936,Berwicks Lane - Marston Green,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
722936,Berwicks Lane - Marston Green,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
722936,Berwicks Lane - Marston Green,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.86
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.71
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.08
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
722936,Berwicks Lane - Marston Green,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.98
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.2
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.46
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
722936,Berwicks Lane - Marston Green,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,20.6
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.26
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.98
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
722936,Berwicks Lane - Marston Green,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,20.6
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.04
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
722936,Berwicks Lane - Marston Green,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.91
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
722936,Berwicks Lane - Marston Green,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.99
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
722936,Berwicks Lane - Marston Green,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.78
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
722936,Berwicks Lane - Marston Green,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.11
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.65
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
722936,Berwicks Lane - Marston Green,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.71
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
722936,Berwicks Lane - Marston Green,2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,transformer,,Temperature,C,21.0
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.09
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
722936,Berwicks Lane - Marston Green,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.13
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.3
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,transformer,,Temperature,C,21.1
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.15
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
722936,Berwicks Lane - Marston Green,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.9
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,transformer,,Temperature,C,21.3
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
722936,Berwicks Lane - Marston Green,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.78
