Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-17T14:20:00.000+00:00,transformer,,Temperature,C,21.1
722936,Berwicks Lane - Marston Green,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
722936,Berwicks Lane - Marston Green,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722936,Berwicks Lane - Marston Green,2023-03-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-03-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-03-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.77
722936,Berwicks Lane - Marston Green,2023-03-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
722936,Berwicks Lane - Marston Green,2023-03-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-03-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
722936,Berwicks Lane - Marston Green,2023-03-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.31
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722936,Berwicks Lane - Marston Green,2023-03-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,transformer,,Temperature,C,21.3
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.41
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-03-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
722936,Berwicks Lane - Marston Green,2023-03-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,transformer,,Temperature,C,21.0
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722936,Berwicks Lane - Marston Green,2023-03-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,transformer,,Temperature,C,20.7
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
722936,Berwicks Lane - Marston Green,2023-03-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
722936,Berwicks Lane - Marston Green,2023-03-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.1
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-03-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.8
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722936,Berwicks Lane - Marston Green,2023-03-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.9
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.89
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.32
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722936,Berwicks Lane - Marston Green,2023-03-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-03-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-03-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.3
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,transformer,,Temperature,C,20.6
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722936,Berwicks Lane - Marston Green,2023-03-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
722936,Berwicks Lane - Marston Green,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
