Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,191.5
722936,Berwicks Lane - Marston Green,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
722936,Berwicks Lane - Marston Green,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722936,Berwicks Lane - Marston Green,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-03-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-18T21:30:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
722936,Berwicks Lane - Marston Green,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-03-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
722936,Berwicks Lane - Marston Green,2023-03-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
722936,Berwicks Lane - Marston Green,2023-03-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.56
722936,Berwicks Lane - Marston Green,2023-03-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
722936,Berwicks Lane - Marston Green,2023-03-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
722936,Berwicks Lane - Marston Green,2023-03-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722936,Berwicks Lane - Marston Green,2023-03-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.0
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722936,Berwicks Lane - Marston Green,2023-03-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.39
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.4
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.24
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
722936,Berwicks Lane - Marston Green,2023-03-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.4
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.24
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.38
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
722936,Berwicks Lane - Marston Green,2023-03-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,264.6
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
722936,Berwicks Lane - Marston Green,2023-03-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,188.7
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.69
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.95
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
722936,Berwicks Lane - Marston Green,2023-03-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,261.4
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.59
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.94
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722936,Berwicks Lane - Marston Green,2023-03-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.79
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.31
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
722936,Berwicks Lane - Marston Green,2023-03-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.9
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.3
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.07
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.52
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
722936,Berwicks Lane - Marston Green,2023-03-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.7
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.64
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.91
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
722936,Berwicks Lane - Marston Green,2023-03-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,182.4
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.7
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.5
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
