Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722936,Berwicks Lane - Marston Green,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,200.6
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.24
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.69
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722936,Berwicks Lane - Marston Green,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.9
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.88
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.87
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
722936,Berwicks Lane - Marston Green,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,19.1
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722936,Berwicks Lane - Marston Green,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.88
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.55
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
722936,Berwicks Lane - Marston Green,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.26
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
722936,Berwicks Lane - Marston Green,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.5
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.8
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.91
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
722936,Berwicks Lane - Marston Green,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,184.8
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.9
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.24
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
722936,Berwicks Lane - Marston Green,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.8
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.49
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.55
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
722936,Berwicks Lane - Marston Green,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.7
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.7
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.27
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
722936,Berwicks Lane - Marston Green,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,256.8
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.44
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.15
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.18
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
722936,Berwicks Lane - Marston Green,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.55
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.27
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.35
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.55
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722936,Berwicks Lane - Marston Green,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
