Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.97
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.33
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
722936,Berwicks Lane - Marston Green,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.27
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.45
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
722936,Berwicks Lane - Marston Green,2023-03-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,transformer,,Temperature,C,20.6
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.92
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.04
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
722936,Berwicks Lane - Marston Green,2023-03-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.91
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.17
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.36
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722936,Berwicks Lane - Marston Green,2023-03-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.34
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.33
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-03-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,transformer,,Temperature,C,21.7
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-03-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,transformer,,Temperature,C,21.8
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-03-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.11
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.5
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,transformer,,Temperature,C,19.7
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.46
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
722936,Berwicks Lane - Marston Green,2023-03-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.7
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.62
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-03-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.24
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722936,Berwicks Lane - Marston Green,2023-03-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.9
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-03-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.81
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-03-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,245.1
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,transformer,,Temperature,C,21.6
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.95
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-03-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
722936,Berwicks Lane - Marston Green,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
