Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-03-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-03-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
722936,Berwicks Lane - Marston Green,2023-03-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.51
722936,Berwicks Lane - Marston Green,2023-03-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
722936,Berwicks Lane - Marston Green,2023-03-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-03-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-03-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,transformer,,Temperature,C,21.0
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-03-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.16
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-03-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.01
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-03-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,transformer,,Temperature,C,21.1
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.08
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
722936,Berwicks Lane - Marston Green,2023-03-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.31
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.6
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.99
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
722936,Berwicks Lane - Marston Green,2023-03-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.77
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.27
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
722936,Berwicks Lane - Marston Green,2023-03-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.4
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.8
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
722936,Berwicks Lane - Marston Green,2023-03-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.94
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.9
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.73
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.24
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-03-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.48
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,transformer,,Temperature,C,20.1
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.55
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
722936,Berwicks Lane - Marston Green,2023-03-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.0
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
722936,Berwicks Lane - Marston Green,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.9
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,242.1
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.35
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
722936,Berwicks Lane - Marston Green,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.1
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.51
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
722936,Berwicks Lane - Marston Green,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
