Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.83
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
722936,Berwicks Lane - Marston Green,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.2
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722936,Berwicks Lane - Marston Green,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.3
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.14
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
722936,Berwicks Lane - Marston Green,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.79
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.33
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
722936,Berwicks Lane - Marston Green,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,208.1
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.69
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.7
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722936,Berwicks Lane - Marston Green,2023-03-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722936,Berwicks Lane - Marston Green,2023-03-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
722936,Berwicks Lane - Marston Green,2023-03-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.09
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-03-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.37
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722936,Berwicks Lane - Marston Green,2023-03-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-03-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-03-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
